Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,5.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,12.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,13.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
