Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,13.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,13.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,14.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,10.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,14.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,14.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,14.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
