Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,14.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,9.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,14.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-25.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,9.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,14.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,14.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,14.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,15.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,12.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
