Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,15.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,15.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,15.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,15.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,16.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,11.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,16.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,9.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,16.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.8
