Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,16.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,16.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,8.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,16.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,8.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,17.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,10.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,17.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,9.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,17.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,10.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
