Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,17.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,8.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,17.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,17.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,17.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-25.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,17.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,7.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,18.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-25.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,18.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-25.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
