Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,18.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-25.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,18.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,18.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,18.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,9.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,18.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,12.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,18.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,14.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,122.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,18.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,154.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,160.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.53
