Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,168.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,164.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,165.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,18.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,70.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,14.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,142.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,147.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,13.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,152.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,154.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,154.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,18.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,65.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,65.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,15.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,148.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,151.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,165.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,159.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,157.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,19.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,67.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,66.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,15.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,153.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,156.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,170.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,164.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,162.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,19.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,146.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,143.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,154.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,155.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,147.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,19.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,15.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,131.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,137.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,138.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,142.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,20.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,15.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,160.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,168.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,19.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,164.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,170.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,176.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,20.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,70.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,71.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
