Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,165.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,176.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,20.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,168.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,176.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,184.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,20.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,73.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,75.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,15.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,166.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,176.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,19.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,172.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,178.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,184.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,20.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,74.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,76.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,14.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,163.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,170.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,175.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,176.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,179.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,20.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,74.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,75.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,158.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,163.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,18.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,171.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,169.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,170.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,70.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,168.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,176.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,18.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,173.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,181.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,183.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,76.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,78.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,166.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,175.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,172.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,179.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,182.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,76.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,79.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,15.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,161.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,173.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,168.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,174.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,182.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
