Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,20.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,75.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,79.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,124.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,130.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,19.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,13.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,19.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,16.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,107.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,120.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,119.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,132.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,20.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,145.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,158.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,156.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,155.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,164.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,20.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,66.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,69.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,17.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,157.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,170.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,18.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,161.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,168.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,178.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,20.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,74.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,151.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,164.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,18.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,151.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,159.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,170.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,21.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,68.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,70.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,16.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,164.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,177.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,19.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,167.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,175.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,184.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
