Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,20.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,74.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,77.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,16.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,162.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,174.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,19.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,172.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,171.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,180.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,72.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,75.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,152.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,162.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,18.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,161.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,161.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,169.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,70.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,158.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,171.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,19.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,165.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,167.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,178.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,20.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,70.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,74.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,13.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,157.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,165.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,19.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,168.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,167.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,172.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,68.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,70.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,159.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,170.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,18.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,169.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,171.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,178.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,72.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,76.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-25.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,168.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,178.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,18.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,175.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,181.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,188.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,76.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,78.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,177.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,186.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,18.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
