Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,183.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,190.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,194.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,19.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,80.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,85.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-25.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,172.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,176.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,182.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,183.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,183.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,19.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,78.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,80.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-26.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,14.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,108.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,161.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,170.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,18.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,171.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,172.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,177.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,19.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,73.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,19.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,23.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-26.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,15.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,181.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,193.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,24.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,22.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,192.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,193.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,201.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,18.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,78.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,82.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,18.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,21.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-26.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,178.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,189.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,22.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,20.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,40.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,189.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,191.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,198.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,18.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,79.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,83.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,19.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,22.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-26.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,13.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,111.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,189.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,200.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,23.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,21.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,42.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,200.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,203.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,210.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,19.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,83.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,87.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,12.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-26.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,145.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,161.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,12.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,160.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,173.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,18.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,68.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,76.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.99
