Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-26.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,19.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,132.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,154.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,150.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,149.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,169.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,17.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,75.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,21.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-26.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,17.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,193.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,211.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,20.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,45.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,45.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,50.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,212.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,210.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,226.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,17.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,88.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,96.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-25.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,14.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,167.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,181.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,179.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,182.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,193.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,17.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,77.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,83.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,14.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,113.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,159.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,168.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,176.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,172.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,176.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,17.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,72.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,75.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,111.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,174.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,179.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,183.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,188.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,188.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,16.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,79.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,81.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,18.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,21.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-22.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,182.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,192.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,20.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,188.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,194.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,201.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,16.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,80.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,84.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-22.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,171.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,176.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,19.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,173.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,181.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,183.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,15.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
