Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,74.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,75.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,15.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-22.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,152.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,157.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,14.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,163.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,166.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,69.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,71.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-21.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,15.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,163.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,170.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,177.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,175.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,179.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,13.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,74.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,77.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,15.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-21.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,148.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,156.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,14.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,168.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,159.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,164.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,67.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,71.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,15.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-20.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,146.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,153.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,14.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,168.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,157.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,160.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,66.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,69.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,14.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-20.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,15.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,139.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,154.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,14.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,150.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,162.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,12.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,63.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,70.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,12.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-19.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,17.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,147.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,154.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,11.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,172.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,161.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,165.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,12.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,73.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-20.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,119.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,126.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,134.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,139.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
