Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,11.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,59.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,63.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-20.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,20.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,118.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,11.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-20.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,11.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-19.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,11.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-19.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,17.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,11.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-20.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,10.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-20.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,10.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-20.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,9.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
