Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,10.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-20.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,8.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,10.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-20.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,10.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-20.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,8.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,10.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-19.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,10.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-19.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,10.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-19.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,9.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,10.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-19.84
