Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,10.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-19.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,11.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-19.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,8.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,11.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-19.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,7.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,11.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-19.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,7.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,11.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-19.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,7.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,11.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-19.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,11.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
