Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,12.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-20.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,12.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-20.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,7.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-21.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-20.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-20.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-21.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-21.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
