Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-21.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,7.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-21.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,7.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-21.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,7.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-22.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-22.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,8.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,13.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-22.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,13.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-22.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,8.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
