Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,13.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-19.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,14.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-19.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,14.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-19.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,4.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,14.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-19.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,5.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,14.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-19.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,14.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-19.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,14.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.02
