Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.93
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-19.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,14.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-19.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,8.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,14.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-19.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,14.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-19.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,14.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-19.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,14.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-19.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,8.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,14.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-20.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
