Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,14.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-20.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,14.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-20.89
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,14.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-21.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,10.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,14.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-21.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,14.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-21.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,17.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,14.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-21.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,16.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,14.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-22.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
