Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,14.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-22.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-23.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.85
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-23.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,7.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,15.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-23.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,8.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,15.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-23.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,9.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,15.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-23.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,15.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-23.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
