Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,15.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,15.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,16.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,9.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,16.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,16.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,11.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,16.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,14.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,17.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
