Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,13.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,17.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,17.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,17.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,7.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,18.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,18.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,18.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,18.7
