Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,8.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,19.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,19.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,18.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,18.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,19.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,19.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,20.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
