Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,19.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-23.98
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.93
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,15.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,19.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,11.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,116.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,119.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,20.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,111.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,20.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.85
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,10.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,121.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,123.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,132.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,138.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,137.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,20.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,152.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,149.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,165.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,173.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,166.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,72.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,146.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,148.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,166.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,165.7
