Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,21.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,13.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,169.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,170.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,12.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,176.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,184.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,184.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,81.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,80.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,184.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,187.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,44.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,188.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,199.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,198.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,86.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,85.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,14.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,171.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,175.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.93
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,14.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,41.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,170.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,185.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,188.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,81.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,82.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,15.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,185.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,190.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,14.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,45.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,46.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,188.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,201.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,204.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,88.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,89.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,11.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,199.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,200.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.89
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.93
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,18.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,47.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,47.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,203.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,214.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,212.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,92.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,91.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.89
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,200.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,202.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,20.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,46.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,201.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,214.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,212.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,91.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,90.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,416.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,18.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,21.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-23.94
