Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,13.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,191.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,196.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,22.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,21.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,43.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,192.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,203.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,204.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,84.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,85.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-23.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,15.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,178.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,186.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,20.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,176.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,191.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,194.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,80.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,18.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,21.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-23.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,16.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,172.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,178.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,20.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,168.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,183.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,186.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,74.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,75.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-23.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,13.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,170.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,174.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,20.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,179.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,182.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,181.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,74.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,73.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,19.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,22.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-23.85
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,184.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,189.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,22.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,21.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,186.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,196.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,196.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,80.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,79.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-23.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,190.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,191.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,191.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,201.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,198.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,86.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,85.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,15.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,180.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,186.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,14.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,185.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,189.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,189.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
