Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,84.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,84.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,162.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,171.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,162.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,170.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,174.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,73.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,75.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,15.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,17.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,139.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,143.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,14.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,147.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,146.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.89
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,13.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,124.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.93
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,138.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,142.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,25.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,130.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,141.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,144.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,149.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,25.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,18.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,21.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,40.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,180.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,191.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,22.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,21.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,190.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,192.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,199.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,25.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,79.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,82.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.89
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,15.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,178.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,189.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,189.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,191.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,197.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
