Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,25.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,79.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,82.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,162.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,169.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,174.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,174.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,176.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,24.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,72.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,74.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,15.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,148.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,158.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.85
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,162.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,159.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,166.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,67.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,70.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,15.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,150.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,161.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,162.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,169.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,24.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,69.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,73.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.85
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,148.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,165.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,163.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,159.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,172.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,24.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.93
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,73.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,15.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,165.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,181.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.85
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,178.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,175.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,187.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,73.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,78.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,165.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,176.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,179.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,178.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,185.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,76.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,78.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,14.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,142.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,154.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,153.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,153.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,162.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
