Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,24.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,68.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,150.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,161.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,162.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,161.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,168.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,24.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,69.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,71.85
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,156.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,165.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,174.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,168.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,172.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,72.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,73.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,21.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,13.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,186.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,195.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,22.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.98
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.89
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,198.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,200.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,203.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,84.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,84.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,21.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,179.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,183.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,20.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,190.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,193.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,191.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,80.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,78.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,14.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,179.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,183.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,19.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,187.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,193.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,192.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,82.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,80.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,172.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,171.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,18.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,40.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,173.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,186.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,179.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,24.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,79.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,75.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-25.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.8
