Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,171.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,168.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.89
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,18.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,172.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,184.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,176.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,24.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,78.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,73.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,11.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,138.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,140.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,11.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.98
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,151.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,149.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,65.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.89
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-26.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,123.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,138.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,135.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,22.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-26.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,14.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,175.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,175.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,22.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,21.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,39.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,179.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,187.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,182.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,78.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,73.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,19.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,24.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-26.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,186.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,189.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,24.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,23.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,192.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,198.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,196.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,4.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.98
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.85
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,82.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,79.98
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,18.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-26.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,192.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,194.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,23.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,23.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,44.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,199.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,206.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,202.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,4.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,20.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,86.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,83.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,21.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-25.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,25.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,210.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,197.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,20.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,49.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,196.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,226.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,205.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,17.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
