Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,96.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,85.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,437.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-23.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,17.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,213.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,212.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,22.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,20.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,49.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,50.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,48.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,222.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,226.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,218.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,14.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,99.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,95.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,440.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,21.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-22.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,51.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,48.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,13.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,223.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,221.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,23.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,20.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,52.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,52.85
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,50.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,236.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,237.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,228.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,13.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,104.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,99.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,462.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,449.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.98
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-21.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,195.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,196.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,19.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,49.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,45.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,224.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,208.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,202.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,11.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,89.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,87.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.85
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-21.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,27.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,185.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,194.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,22.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,19.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,50.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,43.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,44.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,226.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,199.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,202.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,10.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,84.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,86.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,22.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-20.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,30.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,176.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,187.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,23.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,20.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,48.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,221.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,187.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,193.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,10.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,77.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,80.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-20.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,30.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,154.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,159.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,194.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,161.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,160.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,10.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,67.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,67.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-20.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,29.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,154.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,161.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,34.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,194.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,161.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,164.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
