Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,10.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.89
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,68.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,70.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,11.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-19.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,26.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,134.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,145.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.89
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,172.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,141.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,149.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,9.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,62.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,66.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-19.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.93
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,33.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,135.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,9.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-19.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,36.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.93
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,40.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,132.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,9.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-19.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,36.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,39.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,9.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-19.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,35.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,9.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.98
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-18.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,38.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,41.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,9.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.93
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-18.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,35.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
