Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,9.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-19.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,31.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,9.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-19.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,25.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,9.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-19.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,9.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-19.93
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,8.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-20.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,19.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,8.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-20.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,9.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-20.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
