Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,9.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-21.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,8.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,9.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-20.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,9.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-21.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,9.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-21.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,9.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-21.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,9.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-21.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,9.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.78
