Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-21.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,9.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-21.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,9.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-21.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,9.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-21.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,10.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.16
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-22.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,7.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,10.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.85
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-22.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,7.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,10.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.93
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-22.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
