Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,10.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.93
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-22.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,10.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-22.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.98
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,10.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.71
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-22.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,10.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-22.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,5.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,10.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-22.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,10.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.53
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-22.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.93
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,10.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.17
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-22.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.51
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
