Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,10.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.11
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-22.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,10.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.98
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-22.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,7.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,10.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.31
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-22.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,11.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.89
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-22.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,5.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,4.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,11.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-22.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,7.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.81
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,11.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.79
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.44
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-22.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,11.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.56
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.86
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-22.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.99
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
