Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,11.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.85
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.84
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-22.95
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.78
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.61
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.88
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-22.96
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,11.6
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.34
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
562738,T N Thomas (Halls Transport Coity),2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
